Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,transformer,,Temperature,C,27.5
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
854874,BRASSWORKS FARM - STONE,2023-05-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854874,BRASSWORKS FARM - STONE,2023-05-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,transformer,,Temperature,C,27.7
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-05-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-05-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-05-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-05-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-05-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-05-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
