Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-05-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854874,BRASSWORKS FARM - STONE,2023-05-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,transformer,,Temperature,C,28.2
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-05-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,transformer,,Temperature,C,28.2
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-05-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-05-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
854874,BRASSWORKS FARM - STONE,2023-05-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
854874,BRASSWORKS FARM - STONE,2023-05-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854874,BRASSWORKS FARM - STONE,2023-05-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
854874,BRASSWORKS FARM - STONE,2023-05-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
