Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
854874,BRASSWORKS FARM - STONE,2023-05-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
854874,BRASSWORKS FARM - STONE,2023-05-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
854874,BRASSWORKS FARM - STONE,2023-05-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
854874,BRASSWORKS FARM - STONE,2023-05-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
854874,BRASSWORKS FARM - STONE,2023-05-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.03
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
854874,BRASSWORKS FARM - STONE,2023-05-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
854874,BRASSWORKS FARM - STONE,2023-05-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
