Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
854874,BRASSWORKS FARM - STONE,2023-05-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
854874,BRASSWORKS FARM - STONE,2023-05-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
854874,BRASSWORKS FARM - STONE,2023-05-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
854874,BRASSWORKS FARM - STONE,2023-05-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,transformer,,Temperature,C,28.2
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
854874,BRASSWORKS FARM - STONE,2023-05-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
854874,BRASSWORKS FARM - STONE,2023-05-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
854874,BRASSWORKS FARM - STONE,2023-05-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.44
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.69
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
854874,BRASSWORKS FARM - STONE,2023-05-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.34
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
