Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.25
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
854874,BRASSWORKS FARM - STONE,2023-05-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.43
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,transformer,,Temperature,C,27.7
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.82
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
854874,BRASSWORKS FARM - STONE,2023-05-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
854874,BRASSWORKS FARM - STONE,2023-05-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
854874,BRASSWORKS FARM - STONE,2023-05-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,transformer,,Temperature,C,27.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.54
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
854874,BRASSWORKS FARM - STONE,2023-05-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
854874,BRASSWORKS FARM - STONE,2023-05-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
854874,BRASSWORKS FARM - STONE,2023-05-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
854874,BRASSWORKS FARM - STONE,2023-05-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
