Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854874,BRASSWORKS FARM - STONE,2023-05-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
854874,BRASSWORKS FARM - STONE,2023-05-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.11
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
854874,BRASSWORKS FARM - STONE,2023-05-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.38
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
854874,BRASSWORKS FARM - STONE,2023-05-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.72
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
854874,BRASSWORKS FARM - STONE,2023-05-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
854874,BRASSWORKS FARM - STONE,2023-05-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
