Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-05-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-05-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854874,BRASSWORKS FARM - STONE,2023-05-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854874,BRASSWORKS FARM - STONE,2023-05-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854874,BRASSWORKS FARM - STONE,2023-05-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-05-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-05-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-05-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-05-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
