Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-05-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-05-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-05-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-05-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
854874,BRASSWORKS FARM - STONE,2023-05-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
