Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
854874,BRASSWORKS FARM - STONE,2023-05-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.35
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
854874,BRASSWORKS FARM - STONE,2023-05-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
854874,BRASSWORKS FARM - STONE,2023-05-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.96
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
854874,BRASSWORKS FARM - STONE,2023-05-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
854874,BRASSWORKS FARM - STONE,2023-05-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
854874,BRASSWORKS FARM - STONE,2023-05-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
