Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854874,BRASSWORKS FARM - STONE,2023-05-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.36
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
854874,BRASSWORKS FARM - STONE,2023-05-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-05-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-05-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-05-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
854874,BRASSWORKS FARM - STONE,2023-05-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
854874,BRASSWORKS FARM - STONE,2023-05-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
