Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-05-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.41
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-05-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-05-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-05-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.19
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-05-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854874,BRASSWORKS FARM - STONE,2023-05-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
854874,BRASSWORKS FARM - STONE,2023-05-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
