Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
854874,BRASSWORKS FARM - STONE,2023-05-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-05-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-05-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-05-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
854874,BRASSWORKS FARM - STONE,2023-05-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854874,BRASSWORKS FARM - STONE,2023-05-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
854874,BRASSWORKS FARM - STONE,2023-05-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
