Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-05-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
854874,BRASSWORKS FARM - STONE,2023-05-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854874,BRASSWORKS FARM - STONE,2023-05-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
854874,BRASSWORKS FARM - STONE,2023-05-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-05-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-05-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-05-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-05-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
