Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-05-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-05-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
854874,BRASSWORKS FARM - STONE,2023-05-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
854874,BRASSWORKS FARM - STONE,2023-05-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.08
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
854874,BRASSWORKS FARM - STONE,2023-05-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.56
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
