Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.21
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.28
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.25
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.32
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.2
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.34
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
854874,BRASSWORKS FARM - STONE,2023-05-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
854874,BRASSWORKS FARM - STONE,2023-05-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-05-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
854874,BRASSWORKS FARM - STONE,2023-05-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
