Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-05-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-05-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-05-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
854874,BRASSWORKS FARM - STONE,2023-05-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
854874,BRASSWORKS FARM - STONE,2023-05-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-05-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
