Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
854874,BRASSWORKS FARM - STONE,2023-05-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
854874,BRASSWORKS FARM - STONE,2023-05-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.23
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-05-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.23
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
854874,BRASSWORKS FARM - STONE,2023-05-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854874,BRASSWORKS FARM - STONE,2023-05-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
854874,BRASSWORKS FARM - STONE,2023-05-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
854874,BRASSWORKS FARM - STONE,2023-05-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
854874,BRASSWORKS FARM - STONE,2023-05-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
