Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
854874,BRASSWORKS FARM - STONE,2023-05-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
854874,BRASSWORKS FARM - STONE,2023-05-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
854874,BRASSWORKS FARM - STONE,2023-05-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
854874,BRASSWORKS FARM - STONE,2023-05-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
854874,BRASSWORKS FARM - STONE,2023-05-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
854874,BRASSWORKS FARM - STONE,2023-05-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
854874,BRASSWORKS FARM - STONE,2023-05-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.65
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
