Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.89
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.14
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
854874,BRASSWORKS FARM - STONE,2023-05-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
854874,BRASSWORKS FARM - STONE,2023-05-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.96
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.7
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.7
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.27
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.08
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.36
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
854874,BRASSWORKS FARM - STONE,2023-05-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
854874,BRASSWORKS FARM - STONE,2023-05-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,transformer,,Temperature,C,28.2
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
854874,BRASSWORKS FARM - STONE,2023-05-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
854874,BRASSWORKS FARM - STONE,2023-05-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
