Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,transformer,,Temperature,C,27.7
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
854874,BRASSWORKS FARM - STONE,2023-05-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,transformer,,Temperature,C,27.5
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
854874,BRASSWORKS FARM - STONE,2023-05-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
854874,BRASSWORKS FARM - STONE,2023-05-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,transformer,,Temperature,C,27.5
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
854874,BRASSWORKS FARM - STONE,2023-05-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
854874,BRASSWORKS FARM - STONE,2023-05-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.34
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
854874,BRASSWORKS FARM - STONE,2023-05-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.51
