Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
854874,BRASSWORKS FARM - STONE,2023-05-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
854874,BRASSWORKS FARM - STONE,2023-05-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
854874,BRASSWORKS FARM - STONE,2023-05-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-05-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854874,BRASSWORKS FARM - STONE,2023-05-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-05-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
