Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-05-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
854874,BRASSWORKS FARM - STONE,2023-05-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-05-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-05-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-05-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-05-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.14
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-05-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.27
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-05-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.46
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-05-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
