Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.16
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-05-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-05-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-05-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.71
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-05-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.26
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-05-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-05-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.31
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-05-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
