Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-05-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.34
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-05-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-05-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.27
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
854874,BRASSWORKS FARM - STONE,2023-05-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.25
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-05-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
