Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-05-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.68
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
854874,BRASSWORKS FARM - STONE,2023-05-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.23
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-05-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.1
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-05-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.81
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-05-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.06
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.91
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.73
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.67
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
