Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
854874,BRASSWORKS FARM - STONE,2023-05-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
854874,BRASSWORKS FARM - STONE,2023-05-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.27
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.1
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
854874,BRASSWORKS FARM - STONE,2023-05-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
854874,BRASSWORKS FARM - STONE,2023-05-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
854874,BRASSWORKS FARM - STONE,2023-05-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
854874,BRASSWORKS FARM - STONE,2023-05-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
854874,BRASSWORKS FARM - STONE,2023-05-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
