Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-05-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-05-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
854874,BRASSWORKS FARM - STONE,2023-05-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-05-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
854874,BRASSWORKS FARM - STONE,2023-05-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-05-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
854874,BRASSWORKS FARM - STONE,2023-05-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-05-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-05-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
