Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-05-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-05-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-05-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-05-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-05-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-05-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-05-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-05-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-05-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
