Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-05-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-05-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-05-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
854874,BRASSWORKS FARM - STONE,2023-05-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-05-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-05-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.05
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-05-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
