Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-05-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-05-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
854874,BRASSWORKS FARM - STONE,2023-05-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
854874,BRASSWORKS FARM - STONE,2023-05-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
854874,BRASSWORKS FARM - STONE,2023-05-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-05-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
854874,BRASSWORKS FARM - STONE,2023-05-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
854874,BRASSWORKS FARM - STONE,2023-05-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.61
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
