Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
854874,BRASSWORKS FARM - STONE,2023-05-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854874,BRASSWORKS FARM - STONE,2023-05-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
854874,BRASSWORKS FARM - STONE,2023-05-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-05-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-05-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,transformer,,Temperature,C,28.2
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-05-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
