Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
854874,BRASSWORKS FARM - STONE,2023-05-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-05-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-05-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854874,BRASSWORKS FARM - STONE,2023-05-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
854874,BRASSWORKS FARM - STONE,2023-05-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,transformer,,Temperature,C,28.6
