Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-05-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854874,BRASSWORKS FARM - STONE,2023-05-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
854874,BRASSWORKS FARM - STONE,2023-05-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
854874,BRASSWORKS FARM - STONE,2023-05-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
854874,BRASSWORKS FARM - STONE,2023-05-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
854874,BRASSWORKS FARM - STONE,2023-05-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
854874,BRASSWORKS FARM - STONE,2023-05-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
