Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
854874,BRASSWORKS FARM - STONE,2023-05-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
854874,BRASSWORKS FARM - STONE,2023-05-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
854874,BRASSWORKS FARM - STONE,2023-05-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
854874,BRASSWORKS FARM - STONE,2023-05-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
854874,BRASSWORKS FARM - STONE,2023-05-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
854874,BRASSWORKS FARM - STONE,2023-05-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
854874,BRASSWORKS FARM - STONE,2023-05-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
