Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.81
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
854874,BRASSWORKS FARM - STONE,2023-05-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
854874,BRASSWORKS FARM - STONE,2023-05-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.59
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,transformer,,Temperature,C,28.2
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.84
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
854874,BRASSWORKS FARM - STONE,2023-05-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
854874,BRASSWORKS FARM - STONE,2023-05-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
854874,BRASSWORKS FARM - STONE,2023-05-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
