Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
854874,BRASSWORKS FARM - STONE,2023-05-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
854874,BRASSWORKS FARM - STONE,2023-05-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,transformer,,Temperature,C,27.7
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
854874,BRASSWORKS FARM - STONE,2023-05-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,transformer,,Temperature,C,27.7
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
854874,BRASSWORKS FARM - STONE,2023-05-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
854874,BRASSWORKS FARM - STONE,2023-05-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,transformer,,Temperature,C,27.5
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,transformer,,Temperature,C,27.5
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
854874,BRASSWORKS FARM - STONE,2023-05-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
854874,BRASSWORKS FARM - STONE,2023-05-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
854874,BRASSWORKS FARM - STONE,2023-05-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
