Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
854874,BRASSWORKS FARM - STONE,2023-05-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
854874,BRASSWORKS FARM - STONE,2023-05-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
854874,BRASSWORKS FARM - STONE,2023-05-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854874,BRASSWORKS FARM - STONE,2023-05-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-05-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-05-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-05-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
