Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-05-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-05-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-05-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
854874,BRASSWORKS FARM - STONE,2023-05-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-05-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-05-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
854874,BRASSWORKS FARM - STONE,2023-05-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
