Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-05-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
854874,BRASSWORKS FARM - STONE,2023-05-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
854874,BRASSWORKS FARM - STONE,2023-05-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-05-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-05-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854874,BRASSWORKS FARM - STONE,2023-05-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-05-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
