Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-05-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.01
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
854874,BRASSWORKS FARM - STONE,2023-05-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.53
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
854874,BRASSWORKS FARM - STONE,2023-05-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
854874,BRASSWORKS FARM - STONE,2023-05-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854874,BRASSWORKS FARM - STONE,2023-05-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.86
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-05-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.67
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-05-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.66
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854874,BRASSWORKS FARM - STONE,2023-05-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.22
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
