Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-05-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854874,BRASSWORKS FARM - STONE,2023-05-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.25
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-05-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.62
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854874,BRASSWORKS FARM - STONE,2023-05-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
854874,BRASSWORKS FARM - STONE,2023-05-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-05-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-05-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
