Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
854874,BRASSWORKS FARM - STONE,2023-05-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
854874,BRASSWORKS FARM - STONE,2023-05-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
854874,BRASSWORKS FARM - STONE,2023-05-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-05-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
854874,BRASSWORKS FARM - STONE,2023-05-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
