Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
854874,BRASSWORKS FARM - STONE,2023-05-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-05-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-05-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854874,BRASSWORKS FARM - STONE,2023-05-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
