Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-05-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-05-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-05-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-05-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-05-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-05-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-05-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
