Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-05-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
854874,BRASSWORKS FARM - STONE,2023-05-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
854874,BRASSWORKS FARM - STONE,2023-05-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-05-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
854874,BRASSWORKS FARM - STONE,2023-05-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-05-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-05-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,transformer,,Temperature,C,27.5
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
