Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.86
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-05-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,transformer,,Temperature,C,27.7
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854874,BRASSWORKS FARM - STONE,2023-05-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
854874,BRASSWORKS FARM - STONE,2023-05-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.54
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
854874,BRASSWORKS FARM - STONE,2023-05-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.37
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854874,BRASSWORKS FARM - STONE,2023-05-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.14
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
854874,BRASSWORKS FARM - STONE,2023-05-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.68
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.1
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,transformer,,Temperature,C,28.2
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
854874,BRASSWORKS FARM - STONE,2023-05-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
