Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-05-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854874,BRASSWORKS FARM - STONE,2023-05-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.86
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,transformer,,Temperature,C,27.5
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854874,BRASSWORKS FARM - STONE,2023-05-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
854874,BRASSWORKS FARM - STONE,2023-05-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,transformer,,Temperature,C,27.7
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
854874,BRASSWORKS FARM - STONE,2023-05-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
854874,BRASSWORKS FARM - STONE,2023-05-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
854874,BRASSWORKS FARM - STONE,2023-05-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
854874,BRASSWORKS FARM - STONE,2023-05-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
