Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
854874,BRASSWORKS FARM - STONE,2023-05-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
854874,BRASSWORKS FARM - STONE,2023-05-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854874,BRASSWORKS FARM - STONE,2023-05-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.56
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.91
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.2
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.98
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.76
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
