Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
854874,BRASSWORKS FARM - STONE,2023-05-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.34
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
854874,BRASSWORKS FARM - STONE,2023-05-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.67
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.0
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.7
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
854874,BRASSWORKS FARM - STONE,2023-05-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.36
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
854874,BRASSWORKS FARM - STONE,2023-05-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.8
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
854874,BRASSWORKS FARM - STONE,2023-05-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
854874,BRASSWORKS FARM - STONE,2023-05-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854874,BRASSWORKS FARM - STONE,2023-05-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,transformer,,Temperature,C,28.2
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
