Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
854874,BRASSWORKS FARM - STONE,2023-05-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
854874,BRASSWORKS FARM - STONE,2023-05-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
854874,BRASSWORKS FARM - STONE,2023-05-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
854874,BRASSWORKS FARM - STONE,2023-05-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
854874,BRASSWORKS FARM - STONE,2023-05-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
854874,BRASSWORKS FARM - STONE,2023-05-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854874,BRASSWORKS FARM - STONE,2023-05-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
854874,BRASSWORKS FARM - STONE,2023-05-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
854874,BRASSWORKS FARM - STONE,2023-05-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
