Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
854874,BRASSWORKS FARM - STONE,2023-05-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.16
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.48
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
854874,BRASSWORKS FARM - STONE,2023-05-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.84
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,transformer,,Temperature,C,27.7
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
854874,BRASSWORKS FARM - STONE,2023-05-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.67
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
854874,BRASSWORKS FARM - STONE,2023-05-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.3
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854874,BRASSWORKS FARM - STONE,2023-05-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
854874,BRASSWORKS FARM - STONE,2023-05-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
854874,BRASSWORKS FARM - STONE,2023-05-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.52
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,transformer,,Temperature,C,27.4
