Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.96
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
854874,BRASSWORKS FARM - STONE,2023-05-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.6
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.18
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
854874,BRASSWORKS FARM - STONE,2023-05-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.64
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.83
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
854874,BRASSWORKS FARM - STONE,2023-05-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
854874,BRASSWORKS FARM - STONE,2023-05-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
854874,BRASSWORKS FARM - STONE,2023-05-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
854874,BRASSWORKS FARM - STONE,2023-05-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
854874,BRASSWORKS FARM - STONE,2023-05-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
854874,BRASSWORKS FARM - STONE,2023-05-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
854874,BRASSWORKS FARM - STONE,2023-05-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
