Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
854874,BRASSWORKS FARM - STONE,2023-05-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854874,BRASSWORKS FARM - STONE,2023-05-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
854874,BRASSWORKS FARM - STONE,2023-05-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
854874,BRASSWORKS FARM - STONE,2023-05-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-05-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-05-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-05-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-05-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
