Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-05-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-05-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-05-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
854874,BRASSWORKS FARM - STONE,2023-05-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-05-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-05-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
854874,BRASSWORKS FARM - STONE,2023-05-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.85
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
