Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-05-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
854874,BRASSWORKS FARM - STONE,2023-05-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-05-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-05-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
854874,BRASSWORKS FARM - STONE,2023-05-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.81
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.02
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
854874,BRASSWORKS FARM - STONE,2023-05-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
