Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
854874,BRASSWORKS FARM - STONE,2023-05-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.91
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854874,BRASSWORKS FARM - STONE,2023-05-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854874,BRASSWORKS FARM - STONE,2023-05-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.01
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
854874,BRASSWORKS FARM - STONE,2023-05-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
854874,BRASSWORKS FARM - STONE,2023-05-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
854874,BRASSWORKS FARM - STONE,2023-05-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
