Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
854874,BRASSWORKS FARM - STONE,2023-05-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-05-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854874,BRASSWORKS FARM - STONE,2023-05-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
854874,BRASSWORKS FARM - STONE,2023-05-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
854874,BRASSWORKS FARM - STONE,2023-05-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
854874,BRASSWORKS FARM - STONE,2023-05-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854874,BRASSWORKS FARM - STONE,2023-05-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.88
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.12
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
854874,BRASSWORKS FARM - STONE,2023-05-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
