Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
854874,BRASSWORKS FARM - STONE,2023-05-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
854874,BRASSWORKS FARM - STONE,2023-05-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
854874,BRASSWORKS FARM - STONE,2023-05-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
854874,BRASSWORKS FARM - STONE,2023-05-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854874,BRASSWORKS FARM - STONE,2023-05-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
854874,BRASSWORKS FARM - STONE,2023-05-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-05-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-05-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
