Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-05-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
854874,BRASSWORKS FARM - STONE,2023-05-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-05-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-05-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-05-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-05-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-05-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-05-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
