Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-05-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-05-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-05-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-05-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-05-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-05-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
