Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-05-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-05-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-05-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
854874,BRASSWORKS FARM - STONE,2023-05-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
854874,BRASSWORKS FARM - STONE,2023-05-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-05-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
