Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
854874,BRASSWORKS FARM - STONE,2023-05-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-05-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-05-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-05-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-05-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,transformer,,Temperature,C,27.5
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-05-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-05-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
