Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.61
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
854874,BRASSWORKS FARM - STONE,2023-05-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.79
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
854874,BRASSWORKS FARM - STONE,2023-05-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.9
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
854874,BRASSWORKS FARM - STONE,2023-05-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.09
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
854874,BRASSWORKS FARM - STONE,2023-05-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.63
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.89
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.82
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,transformer,,Temperature,C,27.7
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
854874,BRASSWORKS FARM - STONE,2023-05-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.49
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,transformer,,Temperature,C,27.7
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
