Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
854874,BRASSWORKS FARM - STONE,2023-05-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.15
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,transformer,,Temperature,C,27.7
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.45
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,transformer,,Temperature,C,27.7
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.44
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
854874,BRASSWORKS FARM - STONE,2023-05-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.39
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.19
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
854874,BRASSWORKS FARM - STONE,2023-05-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.35
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
854874,BRASSWORKS FARM - STONE,2023-05-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.35
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.27
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.25
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,transformer,,Temperature,C,27.5
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
854874,BRASSWORKS FARM - STONE,2023-05-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.35
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,transformer,,Temperature,C,27.5
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
854874,BRASSWORKS FARM - STONE,2023-05-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.89
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
854874,BRASSWORKS FARM - STONE,2023-05-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.28
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
